Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.45
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
776708,The Wheatlands,2023-03-20T11:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.99
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.39
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-20T11:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.67
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-20T11:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.04
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.35
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-20T11:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-03-20T10:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.96
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.33
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-20T10:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.4
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-20T10:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.15
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.96
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-20T10:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.3
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.87
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-20T10:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.43
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.02
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-20T10:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.65
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-20T09:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.45
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.65
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
776708,The Wheatlands,2023-03-20T09:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
776708,The Wheatlands,2023-03-20T09:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.63
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-03-20T09:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
