Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.39
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
776708,The Wheatlands,2023-03-20T09:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.74
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776708,The Wheatlands,2023-03-20T09:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.61
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.64
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776708,The Wheatlands,2023-03-20T08:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
776708,The Wheatlands,2023-03-20T08:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.07
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.99
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-20T08:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-20T08:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.44
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
776708,The Wheatlands,2023-03-20T08:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
776708,The Wheatlands,2023-03-20T08:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.42
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.79
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776708,The Wheatlands,2023-03-20T07:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
776708,The Wheatlands,2023-03-20T07:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.98
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
776708,The Wheatlands,2023-03-20T07:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.26
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-03-20T07:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.64
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-20T07:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.03
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776708,The Wheatlands,2023-03-20T07:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.13
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.29
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776708,The Wheatlands,2023-03-20T06:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
