Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776708,The Wheatlands,2023-03-20T06:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.82
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
776708,The Wheatlands,2023-03-20T06:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
776708,The Wheatlands,2023-03-20T06:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.8
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.85
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.72
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-20T06:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.46
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
776708,The Wheatlands,2023-03-20T06:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.49
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-20T05:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.4
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.41
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
776708,The Wheatlands,2023-03-20T05:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.11
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.91
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-20T05:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.1
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.65
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-20T05:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.94
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.84
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-20T05:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.95
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.23
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-20T05:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.17
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-20T04:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.12
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.96
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.04
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-20T04:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.67
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-20T04:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
776708,The Wheatlands,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
776708,The Wheatlands,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
776708,The Wheatlands,2023-03-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-03-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
776708,The Wheatlands,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
776708,The Wheatlands,2023-03-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
776708,The Wheatlands,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
