Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.34
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
776708,The Wheatlands,2023-03-20T01:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.57
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.69
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.46
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
776708,The Wheatlands,2023-03-20T01:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.24
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-20T01:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.65
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.9
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.46
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
776708,The Wheatlands,2023-03-20T01:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.43
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776708,The Wheatlands,2023-03-20T01:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.48
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
776708,The Wheatlands,2023-03-20T01:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.33
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.85
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.03
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
776708,The Wheatlands,2023-03-20T00:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.21
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.21
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.05
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-03-20T00:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.64
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.17
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.06
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
776708,The Wheatlands,2023-03-20T00:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.76
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.53
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
776708,The Wheatlands,2023-03-20T00:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776708,The Wheatlands,2023-03-20T00:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.06
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.89
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
776708,The Wheatlands,2023-03-20T00:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.11
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
776708,The Wheatlands,2023-03-21T23:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.31
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776708,The Wheatlands,2023-03-21T23:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
776708,The Wheatlands,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.97
776708,The Wheatlands,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
776708,The Wheatlands,2023-03-21T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-03-21T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-21T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-21T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-21T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-21T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-21T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-21T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-03-21T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776708,The Wheatlands,2023-03-21T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
776708,The Wheatlands,2023-03-21T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
