Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776708,The Wheatlands,2023-03-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776708,The Wheatlands,2023-03-21T21:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776708,The Wheatlands,2023-03-21T21:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.52
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.52
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776708,The Wheatlands,2023-03-21T20:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
776708,The Wheatlands,2023-03-21T20:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.11
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.68
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776708,The Wheatlands,2023-03-21T20:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776708,The Wheatlands,2023-03-21T20:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
776708,The Wheatlands,2023-03-21T20:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.24
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.89
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
776708,The Wheatlands,2023-03-21T20:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.83
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.72
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
776708,The Wheatlands,2023-03-21T19:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.39
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.99
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
776708,The Wheatlands,2023-03-21T19:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.19
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.29
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
776708,The Wheatlands,2023-03-21T19:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.65
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
776708,The Wheatlands,2023-03-21T19:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.76
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.56
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.48
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
776708,The Wheatlands,2023-03-21T19:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
776708,The Wheatlands,2023-03-21T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.68
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.89
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
776708,The Wheatlands,2023-03-21T18:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.74
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
