Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,20.2
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.55
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
776708,The Wheatlands,2023-03-21T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,20.2
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.15
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.37
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
776708,The Wheatlands,2023-03-21T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.44
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776708,The Wheatlands,2023-03-21T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
776708,The Wheatlands,2023-03-21T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.57
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.99
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
776708,The Wheatlands,2023-03-21T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.65
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
776708,The Wheatlands,2023-03-21T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.6
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776708,The Wheatlands,2023-03-21T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.76
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
776708,The Wheatlands,2023-03-21T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.42
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
776708,The Wheatlands,2023-03-21T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.47
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.31
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.43
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
776708,The Wheatlands,2023-03-21T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
776708,The Wheatlands,2023-03-21T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
776708,The Wheatlands,2023-03-21T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.69
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776708,The Wheatlands,2023-03-21T16:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.28
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.72
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
776708,The Wheatlands,2023-03-21T16:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.7
