Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
776708,The Wheatlands,2023-03-21T16:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.4
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.82
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-03-21T16:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.16
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-21T16:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.2
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.93
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,1.13
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.04
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-03-21T15:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.5
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.44
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-21T15:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.36
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.62
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.62
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,transformer,,Temperature,C,20.7
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.71
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-03-21T15:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.73
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.1
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.54
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.06
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-21T15:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.76
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.83
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-21T15:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.9
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.49
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.94
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-21T15:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.43
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
776708,The Wheatlands,2023-03-21T14:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.88
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-03-21T14:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.16
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.04
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-21T14:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.81
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-21T14:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.07
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.43
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-21T14:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.04
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.11
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.26
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-21T14:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.48
776708,The Wheatlands,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
776708,The Wheatlands,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
776708,The Wheatlands,2023-03-21T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-03-21T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-03-21T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-21T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-21T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
