Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-03-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.41
776708,The Wheatlands,2023-03-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
776708,The Wheatlands,2023-03-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.47
776708,The Wheatlands,2023-03-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
776708,The Wheatlands,2023-03-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776708,The Wheatlands,2023-03-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-21T11:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.48
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.05
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.78
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-03-21T11:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.81
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.75
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-21T11:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.86
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.89
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.6
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.08
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.11
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-21T11:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.03
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.73
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.87
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.29
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-21T10:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.91
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-21T10:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.09
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.15
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.06
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.54
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.26
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-21T10:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.45
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.3
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.09
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
776708,The Wheatlands,2023-03-21T10:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.78
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.53
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.64
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.84
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-21T10:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.83
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.74
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-21T10:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.65
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.43
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-21T09:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.68
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.41
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-03-21T09:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.52
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.66
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.03
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-21T09:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.31
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.22
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.05
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.79
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-21T09:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.42
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.03
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.39
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-21T09:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
776708,The Wheatlands,2023-03-21T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
776708,The Wheatlands,2023-03-21T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-03-21T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-21T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
