Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-21T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-21T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-21T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
776708,The Wheatlands,2023-03-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-21T04:10:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
776708,The Wheatlands,2023-03-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-03-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
776708,The Wheatlands,2023-03-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
776708,The Wheatlands,2023-03-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
776708,The Wheatlands,2023-03-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
776708,The Wheatlands,2023-03-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
776708,The Wheatlands,2023-03-21T04:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
776708,The Wheatlands,2023-03-21T04:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.12
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
776708,The Wheatlands,2023-03-21T03:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.51
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.26
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.44
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
776708,The Wheatlands,2023-03-21T03:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.71
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.15
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776708,The Wheatlands,2023-03-21T03:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.67
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.51
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776708,The Wheatlands,2023-03-21T03:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.37
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.38
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
776708,The Wheatlands,2023-03-21T03:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.21
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.17
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.41
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.4
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776708,The Wheatlands,2023-03-21T03:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.47
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.61
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.67
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
776708,The Wheatlands,2023-03-21T02:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.43
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.63
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.44
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776708,The Wheatlands,2023-03-21T02:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.73
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.91
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.44
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
776708,The Wheatlands,2023-03-21T02:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.51
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.74
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776708,The Wheatlands,2023-03-21T02:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.35
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776708,The Wheatlands,2023-03-21T02:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.2
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.49
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.46
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776708,The Wheatlands,2023-03-21T02:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
