Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.59
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
776708,The Wheatlands,2023-03-21T01:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.39
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.6
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.33
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
776708,The Wheatlands,2023-03-21T01:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.74
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.11
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.6
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
776708,The Wheatlands,2023-03-21T01:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.02
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.5
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.09
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.81
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776708,The Wheatlands,2023-03-21T01:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.34
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
776708,The Wheatlands,2023-03-21T01:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.93
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.99
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
776708,The Wheatlands,2023-03-21T01:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.31
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.8
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
776708,The Wheatlands,2023-03-21T00:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.06
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.65
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.47
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
776708,The Wheatlands,2023-03-21T00:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.18
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.26
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
776708,The Wheatlands,2023-03-21T00:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.2
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.21
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
776708,The Wheatlands,2023-03-21T00:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.15
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.57
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.79
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.16
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
776708,The Wheatlands,2023-03-21T00:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.78
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.36
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
776708,The Wheatlands,2023-03-21T00:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.38
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
776708,The Wheatlands,2023-03-22T23:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.86
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.09
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
776708,The Wheatlands,2023-03-22T23:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.2
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.87
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
776708,The Wheatlands,2023-03-22T23:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
