Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776708,The Wheatlands,2023-03-22T23:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.77
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.97
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
776708,The Wheatlands,2023-03-22T23:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.66
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
776708,The Wheatlands,2023-03-22T23:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.78
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.41
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
776708,The Wheatlands,2023-03-22T22:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.26
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
776708,The Wheatlands,2023-03-22T22:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
776708,The Wheatlands,2023-03-22T22:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.05
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.75
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776708,The Wheatlands,2023-03-22T22:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
776708,The Wheatlands,2023-03-22T22:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.06
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
776708,The Wheatlands,2023-03-22T22:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.43
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.27
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
776708,The Wheatlands,2023-03-22T21:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.56
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.32
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
776708,The Wheatlands,2023-03-22T21:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.69
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
776708,The Wheatlands,2023-03-22T21:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.81
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
776708,The Wheatlands,2023-03-22T21:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
776708,The Wheatlands,2023-03-22T21:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
