Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
776708,The Wheatlands,2023-03-22T21:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.85
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776708,The Wheatlands,2023-03-22T20:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.79
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.81
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.18
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
776708,The Wheatlands,2023-03-22T20:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
776708,The Wheatlands,2023-03-22T20:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.97
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776708,The Wheatlands,2023-03-22T20:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
776708,The Wheatlands,2023-03-22T20:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776708,The Wheatlands,2023-03-22T20:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.13
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.5
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.86
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.84
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.97
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776708,The Wheatlands,2023-03-22T19:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.15
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.99
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.18
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
776708,The Wheatlands,2023-03-22T19:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.3
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
776708,The Wheatlands,2023-03-22T19:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
776708,The Wheatlands,2023-03-22T19:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.5
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
776708,The Wheatlands,2023-03-22T19:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.06
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.7
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.07
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
776708,The Wheatlands,2023-03-22T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.04
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
776708,The Wheatlands,2023-03-22T18:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.83
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.36
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
776708,The Wheatlands,2023-03-22T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
