Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.93
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
776708,The Wheatlands,2023-03-22T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776708,The Wheatlands,2023-03-22T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.4
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
776708,The Wheatlands,2023-03-22T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.81
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
776708,The Wheatlands,2023-03-22T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,transformer,,Temperature,C,20.2
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.85
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776708,The Wheatlands,2023-03-22T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.41
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,transformer,,Temperature,C,20.2
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.56
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
776708,The Wheatlands,2023-03-22T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.18
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.9
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
776708,The Wheatlands,2023-03-22T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.22
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.15
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.15
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
776708,The Wheatlands,2023-03-22T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776708,The Wheatlands,2023-03-22T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
776708,The Wheatlands,2023-03-22T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
776708,The Wheatlands,2023-03-22T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.9
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
776708,The Wheatlands,2023-03-22T16:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.52
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
776708,The Wheatlands,2023-03-22T16:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
776708,The Wheatlands,2023-03-22T16:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
776708,The Wheatlands,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
776708,The Wheatlands,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
776708,The Wheatlands,2023-03-22T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-03-22T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-22T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-22T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-03-22T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
776708,The Wheatlands,2023-03-22T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776708,The Wheatlands,2023-03-22T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-22T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
