Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-22T13:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.56
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.89
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,transformer,,Temperature,C,20.7
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.88
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.07
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-22T13:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,transformer,,Temperature,C,20.7
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.73
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.91
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.56
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-22T13:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.67
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,transformer,,Temperature,C,20.7
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.26
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.21
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-22T13:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.37
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-03-22T13:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-22T13:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.61
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.37
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
776708,The Wheatlands,2023-03-22T12:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.31
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.31
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
776708,The Wheatlands,2023-03-22T12:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.51
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.85
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.16
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.03
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-22T12:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.75
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.27
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.14
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.01
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-22T12:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.36
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.54
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.44
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-22T12:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.1
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.66
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-22T12:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.8
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.76
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-22T11:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.95
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.63
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-22T11:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.01
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.07
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.6
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,0.82
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.23
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.93
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-22T11:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.6
776708,The Wheatlands,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
776708,The Wheatlands,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
776708,The Wheatlands,2023-03-22T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-03-22T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-22T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-22T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
776708,The Wheatlands,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-22T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-03-22T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
776708,The Wheatlands,2023-03-22T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
