Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776708,The Wheatlands,2023-03-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
776708,The Wheatlands,2023-03-22T09:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.15
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
776708,The Wheatlands,2023-03-22T08:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.09
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.62
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
776708,The Wheatlands,2023-03-22T08:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.13
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-22T08:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
776708,The Wheatlands,2023-03-22T08:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-22T08:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.7
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
776708,The Wheatlands,2023-03-22T08:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.73
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.12
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.47
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
776708,The Wheatlands,2023-03-22T07:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.49
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.21
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.44
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776708,The Wheatlands,2023-03-22T07:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.22
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776708,The Wheatlands,2023-03-22T07:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.63
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
776708,The Wheatlands,2023-03-22T07:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.7
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
776708,The Wheatlands,2023-03-22T07:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.06
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.18
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
776708,The Wheatlands,2023-03-22T07:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.92
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
776708,The Wheatlands,2023-03-22T06:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.76
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.99
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.88
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
776708,The Wheatlands,2023-03-22T06:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
776708,The Wheatlands,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.58
776708,The Wheatlands,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
776708,The Wheatlands,2023-03-22T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-03-22T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-22T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-03-22T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-22T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-22T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-22T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
