Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
776708,The Wheatlands,2023-03-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
776708,The Wheatlands,2023-03-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-22T04:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.1
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.02
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.11
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-22T04:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.44
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.08
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-22T03:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.73
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.21
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.52
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.48
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-03-22T03:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-22T03:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.2
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.37
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
776708,The Wheatlands,2023-03-22T03:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.41
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.32
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
776708,The Wheatlands,2023-03-22T03:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.15
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.93
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
776708,The Wheatlands,2023-03-22T03:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.11
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.78
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.98
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
776708,The Wheatlands,2023-03-22T02:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.63
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.4
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.43
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
776708,The Wheatlands,2023-03-22T02:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.52
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
776708,The Wheatlands,2023-03-22T02:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.91
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.98
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776708,The Wheatlands,2023-03-22T02:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.85
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776708,The Wheatlands,2023-03-22T02:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.76
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.22
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.39
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776708,The Wheatlands,2023-03-22T02:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.01
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
776708,The Wheatlands,2023-03-22T01:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776708,The Wheatlands,2023-03-22T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-03-22T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-22T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-22T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-22T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-03-22T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
