Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-23T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776708,The Wheatlands,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776708,The Wheatlands,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
776708,The Wheatlands,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
776708,The Wheatlands,2023-03-23T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776708,The Wheatlands,2023-03-23T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-23T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
776708,The Wheatlands,2023-03-23T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-23T20:50:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-03-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-03-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-03-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
776708,The Wheatlands,2023-03-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
776708,The Wheatlands,2023-03-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.41
776708,The Wheatlands,2023-03-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
776708,The Wheatlands,2023-03-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
776708,The Wheatlands,2023-03-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
776708,The Wheatlands,2023-03-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
776708,The Wheatlands,2023-03-23T20:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.68
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.47
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.22
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
776708,The Wheatlands,2023-03-23T20:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.36
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
776708,The Wheatlands,2023-03-23T20:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.55
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.76
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.84
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776708,The Wheatlands,2023-03-23T20:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.02
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.19
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.1
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.67
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776708,The Wheatlands,2023-03-23T20:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.19
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
776708,The Wheatlands,2023-03-23T20:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.54
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.2
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
776708,The Wheatlands,2023-03-23T19:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.87
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.43
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.06
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
776708,The Wheatlands,2023-03-23T19:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.12
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.55
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
776708,The Wheatlands,2023-03-23T19:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.59
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
776708,The Wheatlands,2023-03-23T19:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.79
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.3
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.4
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
776708,The Wheatlands,2023-03-23T19:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.84
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.93
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
776708,The Wheatlands,2023-03-23T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.9
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
776708,The Wheatlands,2023-03-23T18:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
776708,The Wheatlands,2023-03-23T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
