Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.54
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
776708,The Wheatlands,2023-03-23T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.3
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
776708,The Wheatlands,2023-03-23T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.57
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.82
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.74
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
776708,The Wheatlands,2023-03-23T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.37
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.71
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
776708,The Wheatlands,2023-03-23T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.65
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776708,The Wheatlands,2023-03-23T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.98
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.86
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
776708,The Wheatlands,2023-03-23T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.09
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.6
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
776708,The Wheatlands,2023-03-23T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.34
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.14
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.9
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.79
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776708,The Wheatlands,2023-03-23T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.35
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.8
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.5
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776708,The Wheatlands,2023-03-23T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.36
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
776708,The Wheatlands,2023-03-23T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.49
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.46
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776708,The Wheatlands,2023-03-23T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.63
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.62
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
776708,The Wheatlands,2023-03-23T16:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-23T16:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.06
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.36
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-23T16:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
776708,The Wheatlands,2023-03-23T16:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-23T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-23T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
776708,The Wheatlands,2023-03-23T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
