Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776708,The Wheatlands,2023-03-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-03-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.63
776708,The Wheatlands,2023-03-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
776708,The Wheatlands,2023-03-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.55
776708,The Wheatlands,2023-03-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
776708,The Wheatlands,2023-03-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
776708,The Wheatlands,2023-03-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-23T08:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.27
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.1
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-23T08:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.3
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-23T08:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.02
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.61
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-23T08:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.63
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.35
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
776708,The Wheatlands,2023-03-23T08:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.02
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
776708,The Wheatlands,2023-03-23T08:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.05
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.26
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
776708,The Wheatlands,2023-03-23T07:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.51
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-23T07:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.7
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.91
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
776708,The Wheatlands,2023-03-23T07:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
776708,The Wheatlands,2023-03-23T07:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.71
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
776708,The Wheatlands,2023-03-23T07:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.69
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.67
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.02
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-03-23T07:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.34
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
776708,The Wheatlands,2023-03-23T06:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.47
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.9
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776708,The Wheatlands,2023-03-23T06:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.45
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
