Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-23T06:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.86
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
776708,The Wheatlands,2023-03-23T06:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.18
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.73
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-23T06:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.55
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.31
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-03-23T06:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-23T05:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.18
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.82
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-23T05:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.26
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-23T05:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.1
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-23T05:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.78
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.14
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.46
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-23T05:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.56
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.72
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.39
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-23T05:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.85
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-23T04:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.42
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.44
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-23T04:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.36
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.13
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.31
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-23T04:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.89
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.55
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.25
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-03-23T04:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.7
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.84
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-03-23T04:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
776708,The Wheatlands,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
776708,The Wheatlands,2023-03-23T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
776708,The Wheatlands,2023-03-23T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-23T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-23T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-23T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-23T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776708,The Wheatlands,2023-03-23T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
