Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776708,The Wheatlands,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
776708,The Wheatlands,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
776708,The Wheatlands,2023-03-24T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.3
776708,The Wheatlands,2023-03-24T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-24T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-24T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
776708,The Wheatlands,2023-03-24T23:10:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-03-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
776708,The Wheatlands,2023-03-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776708,The Wheatlands,2023-03-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-03-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
776708,The Wheatlands,2023-03-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.84
776708,The Wheatlands,2023-03-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.54
776708,The Wheatlands,2023-03-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.88
776708,The Wheatlands,2023-03-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
776708,The Wheatlands,2023-03-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
776708,The Wheatlands,2023-03-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
776708,The Wheatlands,2023-03-24T23:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.32
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.39
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
776708,The Wheatlands,2023-03-24T23:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.86
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
776708,The Wheatlands,2023-03-24T22:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.05
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
776708,The Wheatlands,2023-03-24T22:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.65
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
776708,The Wheatlands,2023-03-24T22:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776708,The Wheatlands,2023-03-24T22:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
776708,The Wheatlands,2023-03-24T22:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.61
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.13
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
776708,The Wheatlands,2023-03-24T22:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
776708,The Wheatlands,2023-03-24T21:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
776708,The Wheatlands,2023-03-24T21:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
776708,The Wheatlands,2023-03-24T21:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
776708,The Wheatlands,2023-03-24T21:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.78
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.42
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.1
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
776708,The Wheatlands,2023-03-24T21:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.67
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
776708,The Wheatlands,2023-03-24T21:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
