Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
776708,The Wheatlands,2023-03-24T20:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.67
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.52
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.42
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
776708,The Wheatlands,2023-03-24T20:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.46
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
776708,The Wheatlands,2023-03-24T20:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.86
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.07
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
776708,The Wheatlands,2023-03-24T20:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.17
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
776708,The Wheatlands,2023-03-24T20:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.87
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.97
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.82
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
776708,The Wheatlands,2023-03-24T20:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.07
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
776708,The Wheatlands,2023-03-24T19:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.06
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.8
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
776708,The Wheatlands,2023-03-24T19:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.56
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
776708,The Wheatlands,2023-03-24T19:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.9
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.27
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
776708,The Wheatlands,2023-03-24T19:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
776708,The Wheatlands,2023-03-24T19:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.42
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
776708,The Wheatlands,2023-03-24T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.21
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.56
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
776708,The Wheatlands,2023-03-24T18:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.07
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
776708,The Wheatlands,2023-03-24T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.47
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.85
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,transformer,,Temperature,C,18.3
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.65
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.99
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776708,The Wheatlands,2023-03-24T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
776708,The Wheatlands,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
776708,The Wheatlands,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
776708,The Wheatlands,2023-03-24T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
776708,The Wheatlands,2023-03-24T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-24T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.1
776708,The Wheatlands,2023-03-24T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
