Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-24T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-24T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-24T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
776708,The Wheatlands,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
776708,The Wheatlands,2023-03-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
776708,The Wheatlands,2023-03-24T13:30:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
776708,The Wheatlands,2023-03-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.28
776708,The Wheatlands,2023-03-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
776708,The Wheatlands,2023-03-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
776708,The Wheatlands,2023-03-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
776708,The Wheatlands,2023-03-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
776708,The Wheatlands,2023-03-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-24T13:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.51
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.82
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.25
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.4
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.94
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-24T13:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.19
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.22
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.11
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-24T13:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.69
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.64
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.97
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-24T13:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.86
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.4
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-03-24T12:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.41
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.55
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.81
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.49
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-24T12:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.53
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.05
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.06
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.59
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.0
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-24T12:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.29
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.2
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-24T12:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.52
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.99
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-24T12:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.5
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.66
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-03-24T12:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.97
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.58
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.48
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.55
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-24T11:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.96
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-24T11:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.35
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.11
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.36
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.51
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-24T11:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.77
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.08
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.95
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-24T11:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.95
776708,The Wheatlands,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
776708,The Wheatlands,2023-03-24T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-03-24T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-24T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-24T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
776708,The Wheatlands,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
776708,The Wheatlands,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.1
776708,The Wheatlands,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
776708,The Wheatlands,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.87
776708,The Wheatlands,2023-03-24T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776708,The Wheatlands,2023-03-24T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-03-24T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-24T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
776708,The Wheatlands,2023-03-24T11:10:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
