Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.8
776708,The Wheatlands,2023-03-24T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-03-24T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-24T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-24T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
776708,The Wheatlands,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
776708,The Wheatlands,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776708,The Wheatlands,2023-03-24T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-03-24T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-24T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-24T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-24T08:40:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776708,The Wheatlands,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-03-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
776708,The Wheatlands,2023-03-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
776708,The Wheatlands,2023-03-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
776708,The Wheatlands,2023-03-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
776708,The Wheatlands,2023-03-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
776708,The Wheatlands,2023-03-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
776708,The Wheatlands,2023-03-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-24T08:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.5
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
776708,The Wheatlands,2023-03-24T08:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776708,The Wheatlands,2023-03-24T08:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.28
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
776708,The Wheatlands,2023-03-24T08:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.23
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.62
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
776708,The Wheatlands,2023-03-24T08:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.84
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
776708,The Wheatlands,2023-03-24T07:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.57
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.16
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
776708,The Wheatlands,2023-03-24T07:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.33
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.89
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-24T07:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.45
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.33
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.69
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.79
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-24T07:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.18
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.51
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.19
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-03-24T07:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.79
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
776708,The Wheatlands,2023-03-24T07:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.57
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
776708,The Wheatlands,2023-03-24T06:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.92
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.3
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
776708,The Wheatlands,2023-03-24T06:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.34
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.44
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
776708,The Wheatlands,2023-03-24T06:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
776708,The Wheatlands,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.86
776708,The Wheatlands,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776708,The Wheatlands,2023-03-24T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-03-24T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-03-24T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-24T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776708,The Wheatlands,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776708,The Wheatlands,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.25
776708,The Wheatlands,2023-03-24T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-03-24T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-03-24T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-24T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-24T06:20:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-03-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
