Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.89
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-25T23:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.17
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.61
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-03-25T22:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.75
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-25T22:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.12
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.97
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
776708,The Wheatlands,2023-03-25T22:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
776708,The Wheatlands,2023-03-25T22:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.13
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
776708,The Wheatlands,2023-03-25T22:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
776708,The Wheatlands,2023-03-25T22:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.6
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
776708,The Wheatlands,2023-03-25T21:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.34
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
776708,The Wheatlands,2023-03-25T21:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.2
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776708,The Wheatlands,2023-03-25T21:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
776708,The Wheatlands,2023-03-25T21:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.96
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
776708,The Wheatlands,2023-03-25T21:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
776708,The Wheatlands,2023-03-25T21:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.15
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.1
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.09
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
776708,The Wheatlands,2023-03-25T20:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
