Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.68
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.92
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
776708,The Wheatlands,2023-03-25T20:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.46
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.83
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
776708,The Wheatlands,2023-03-25T20:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.59
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
776708,The Wheatlands,2023-03-25T20:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.32
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.21
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
776708,The Wheatlands,2023-03-25T20:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.43
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.97
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
776708,The Wheatlands,2023-03-25T20:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
776708,The Wheatlands,2023-03-25T19:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.17
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.43
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
776708,The Wheatlands,2023-03-25T19:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.96
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.13
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
776708,The Wheatlands,2023-03-25T19:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.29
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,transformer,,Temperature,C,19.1
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.34
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
776708,The Wheatlands,2023-03-25T19:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.58
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
776708,The Wheatlands,2023-03-25T19:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.27
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
776708,The Wheatlands,2023-03-25T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.56
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.5
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.56
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
776708,The Wheatlands,2023-03-25T18:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.33
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.7
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.05
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
776708,The Wheatlands,2023-03-25T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.64
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.71
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.13
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.8
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
776708,The Wheatlands,2023-03-25T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.67
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.94
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.08
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
