Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
776708,The Wheatlands,2023-03-25T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.23
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.95
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.28
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
776708,The Wheatlands,2023-03-25T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.78
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.41
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.13
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.71
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
776708,The Wheatlands,2023-03-25T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.37
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
776708,The Wheatlands,2023-03-25T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.31
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
776708,The Wheatlands,2023-03-25T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.79
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.15
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.95
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
776708,The Wheatlands,2023-03-25T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.97
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
776708,The Wheatlands,2023-03-25T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.4
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.52
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
776708,The Wheatlands,2023-03-25T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.19
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.57
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.47
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
776708,The Wheatlands,2023-03-25T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.4
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.77
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
776708,The Wheatlands,2023-03-25T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
776708,The Wheatlands,2023-03-25T16:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.48
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
776708,The Wheatlands,2023-03-25T16:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.28
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
776708,The Wheatlands,2023-03-25T16:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.09
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.82
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
776708,The Wheatlands,2023-03-25T16:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.42
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
776708,The Wheatlands,2023-03-25T16:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
