Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.8
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.37
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.85
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
776708,The Wheatlands,2023-03-25T15:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.35
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.62
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.41
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
776708,The Wheatlands,2023-03-25T15:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.56
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.43
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
776708,The Wheatlands,2023-03-25T15:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
776708,The Wheatlands,2023-03-25T15:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.91
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
776708,The Wheatlands,2023-03-25T15:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.07
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.02
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776708,The Wheatlands,2023-03-25T15:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.89
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.77
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.7
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.91
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.67
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776708,The Wheatlands,2023-03-25T14:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.39
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.68
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.31
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
776708,The Wheatlands,2023-03-25T14:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.02
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.55
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.39
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-25T14:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.54
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.75
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.4
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.1
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.79
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-25T14:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.01
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.85
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.51
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-03-25T14:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.39
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.01
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776708,The Wheatlands,2023-03-25T14:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.17
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,transformer,,Temperature,C,20.2
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.83
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.92
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
776708,The Wheatlands,2023-03-25T13:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.97
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,transformer,,Temperature,C,20.2
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.73
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
776708,The Wheatlands,2023-03-25T13:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.16
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.56
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.63
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.6
