Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
776708,The Wheatlands,2023-03-25T13:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.53
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.23
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.03
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.19
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-25T13:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.79
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.19
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,transformer,,Temperature,C,20.1
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.5
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-25T13:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.99
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,transformer,,Temperature,C,20.0
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
776708,The Wheatlands,2023-03-25T13:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.71
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.44
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-25T12:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.95
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-25T12:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-4.06
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.78
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.3
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-25T12:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.73
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.81
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776708,The Wheatlands,2023-03-25T12:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.7
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.8
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,transformer,,Temperature,C,19.4
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.14
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-25T12:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.97
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.05
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,transformer,,Temperature,C,19.3
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.02
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.75
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.75
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-25T12:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.02
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,transformer,,Temperature,C,19.2
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.94
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.52
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-25T11:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.94
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.1
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.92
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.21
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.86
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.91
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-25T11:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.3
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,transformer,,Temperature,C,19.0
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.08
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776708,The Wheatlands,2023-03-25T11:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.4
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.65
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.79
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.69
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,transformer,,Temperature,C,18.9
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.34
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
776708,The Wheatlands,2023-03-25T11:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.62
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,transformer,,Temperature,C,18.8
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.82
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-03-25T11:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
