Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.2
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.02
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.89
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-25T11:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.54
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.69
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.16
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.33
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.85
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-25T10:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.14
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.24
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.99
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-25T10:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.16
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-25T10:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.3
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.3
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.96
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
776708,The Wheatlands,2023-03-25T10:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.05
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.74
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
776708,The Wheatlands,2023-03-25T10:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.92
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.03
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
776708,The Wheatlands,2023-03-25T10:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.6
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.86
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776708,The Wheatlands,2023-03-25T09:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.23
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,transformer,,Temperature,C,18.7
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.69
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-03-25T09:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.87
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.34
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,transformer,,Temperature,C,18.6
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.09
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-25T09:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.15
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.69
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-25T09:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.33
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.98
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,transformer,,Temperature,C,18.5
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.29
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.66
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-25T09:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.92
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,transformer,,Temperature,C,18.4
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.01
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-25T09:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.01
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.46
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.4
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-25T08:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.25
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
