Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.29
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-25T08:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.61
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.03
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.86
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.34
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
776708,The Wheatlands,2023-03-25T08:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.19
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
776708,The Wheatlands,2023-03-25T08:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.61
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.24
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-25T08:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.35
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.57
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-25T08:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.68
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.02
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-25T07:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.27
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-03-25T07:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.75
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.89
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
776708,The Wheatlands,2023-03-25T07:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.89
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
776708,The Wheatlands,2023-03-25T07:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.16
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.48
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.28
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
776708,The Wheatlands,2023-03-25T07:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.45
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776708,The Wheatlands,2023-03-25T07:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.44
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.29
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.2
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-25T06:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.37
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.35
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-03-25T06:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.87
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.02
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-25T06:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.47
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.06
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-25T06:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-25T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-25T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-25T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
776708,The Wheatlands,2023-03-25T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
776708,The Wheatlands,2023-03-25T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
776708,The Wheatlands,2023-03-25T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-03-25T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-25T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
