Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
776708,The Wheatlands,2023-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
776708,The Wheatlands,2023-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
776708,The Wheatlands,2023-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
776708,The Wheatlands,2023-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
776708,The Wheatlands,2023-03-25T03:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.99
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.26
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.17
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
776708,The Wheatlands,2023-03-25T03:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.23
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
776708,The Wheatlands,2023-03-25T03:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.79
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.81
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.65
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.42
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
776708,The Wheatlands,2023-03-25T03:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.78
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
776708,The Wheatlands,2023-03-25T03:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.21
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.99
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.87
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
776708,The Wheatlands,2023-03-25T03:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.89
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.12
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776708,The Wheatlands,2023-03-25T02:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.4
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.6
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,83.8
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
776708,The Wheatlands,2023-03-25T02:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.67
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.02
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776708,The Wheatlands,2023-03-25T02:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.66
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.76
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.64
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
776708,The Wheatlands,2023-03-25T02:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.08
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.47
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.88
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
776708,The Wheatlands,2023-03-25T02:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.76
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.33
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
776708,The Wheatlands,2023-03-25T02:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.52
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.46
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
776708,The Wheatlands,2023-03-25T01:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,transformer,,Temperature,C,17.5
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.62
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.6
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,90.7
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
776708,The Wheatlands,2023-03-25T01:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.79
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
776708,The Wheatlands,2023-03-25T01:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.7
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
