Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.24
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,transformer,,Temperature,C,17.6
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.1
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
776708,The Wheatlands,2023-03-25T01:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.58
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.14
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
776708,The Wheatlands,2023-03-25T01:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.72
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.97
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.86
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
776708,The Wheatlands,2023-03-25T01:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.45
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776708,The Wheatlands,2023-03-25T00:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.49
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.98
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.06
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
776708,The Wheatlands,2023-03-25T00:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.53
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.44
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
776708,The Wheatlands,2023-03-25T00:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.49
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.93
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
776708,The Wheatlands,2023-03-25T00:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.1
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.31
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.24
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776708,The Wheatlands,2023-03-25T00:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.77
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
776708,The Wheatlands,2023-03-25T00:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.58
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
776708,The Wheatlands,2023-03-26T23:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.02
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.07
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776708,The Wheatlands,2023-03-26T23:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.02
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.86
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776708,The Wheatlands,2023-03-26T23:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.66
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.35
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.72
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
776708,The Wheatlands,2023-03-26T23:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.75
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
776708,The Wheatlands,2023-03-26T23:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
