Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.44
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
776708,The Wheatlands,2023-03-26T23:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.75
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.46
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.05
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
776708,The Wheatlands,2023-03-26T22:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.9
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.12
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.65
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.39
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
776708,The Wheatlands,2023-03-26T22:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.01
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.55
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.61
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.04
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776708,The Wheatlands,2023-03-26T22:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.72
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
776708,The Wheatlands,2023-03-26T22:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.65
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
776708,The Wheatlands,2023-03-26T22:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.43
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776708,The Wheatlands,2023-03-26T22:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.86
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
776708,The Wheatlands,2023-03-26T21:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.25
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776708,The Wheatlands,2023-03-26T21:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.13
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.06
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776708,The Wheatlands,2023-03-26T21:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.96
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
776708,The Wheatlands,2023-03-26T21:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.01
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
776708,The Wheatlands,2023-03-26T21:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.9
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
776708,The Wheatlands,2023-03-26T21:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.45
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.92
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
776708,The Wheatlands,2023-03-26T20:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.91
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776708,The Wheatlands,2023-03-26T20:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
