Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776708,The Wheatlands,2023-03-26T20:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776708,The Wheatlands,2023-03-26T20:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.04
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
776708,The Wheatlands,2023-03-26T20:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.43
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.72
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.37
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776708,The Wheatlands,2023-03-26T20:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.1
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.68
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776708,The Wheatlands,2023-03-26T19:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.43
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
776708,The Wheatlands,2023-03-26T19:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776708,The Wheatlands,2023-03-26T19:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.62
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.2
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776708,The Wheatlands,2023-03-26T19:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.99
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776708,The Wheatlands,2023-03-26T19:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.25
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
776708,The Wheatlands,2023-03-26T19:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.9
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.05
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.07
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.1
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.84
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776708,The Wheatlands,2023-03-26T18:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.03
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776708,The Wheatlands,2023-03-26T18:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.53
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.7
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
776708,The Wheatlands,2023-03-26T18:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.39
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.51
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
776708,The Wheatlands,2023-03-26T18:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
