Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
776708,The Wheatlands,2023-03-26T18:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.32
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.57
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.68
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
776708,The Wheatlands,2023-03-26T18:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.07
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.37
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.29
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
776708,The Wheatlands,2023-03-26T17:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.79
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.88
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.68
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776708,The Wheatlands,2023-03-26T17:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.33
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.12
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.21
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.47
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.64
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.72
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776708,The Wheatlands,2023-03-26T17:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.74
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.6
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776708,The Wheatlands,2023-03-26T17:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.45
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.53
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.3
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
776708,The Wheatlands,2023-03-26T17:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.31
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.44
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
776708,The Wheatlands,2023-03-26T17:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.18
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.14
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.84
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.7
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
776708,The Wheatlands,2023-03-26T16:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.35
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.47
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.5
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.71
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.64
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
776708,The Wheatlands,2023-03-26T16:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.87
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.44
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.55
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
776708,The Wheatlands,2023-03-26T16:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.7
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.97
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
776708,The Wheatlands,2023-03-26T16:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.32
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.07
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.12
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.6
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
776708,The Wheatlands,2023-03-26T16:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.48
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776708,The Wheatlands,2023-03-26T16:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.37
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.0
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
776708,The Wheatlands,2023-03-26T15:50:00.000+00:00,device,,,,0.008
