Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.26
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.04
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.85
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
776708,The Wheatlands,2023-03-26T15:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.81
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.26
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
776708,The Wheatlands,2023-03-26T15:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
776708,The Wheatlands,2023-03-26T15:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.75
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.11
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.22
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
776708,The Wheatlands,2023-03-26T15:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.45
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
776708,The Wheatlands,2023-03-26T15:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.7
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.48
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.18
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
776708,The Wheatlands,2023-03-26T14:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.94
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.15
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
776708,The Wheatlands,2023-03-26T14:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.88
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.43
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
776708,The Wheatlands,2023-03-26T14:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.34
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776708,The Wheatlands,2023-03-26T14:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.39
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.34
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.87
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
776708,The Wheatlands,2023-03-26T14:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.16
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.23
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
776708,The Wheatlands,2023-03-26T14:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.52
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.19
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.8
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
776708,The Wheatlands,2023-03-26T13:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.63
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.7
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.15
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
776708,The Wheatlands,2023-03-26T13:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.92
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-26T13:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.55
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
