Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.1
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-26T13:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.08
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.59
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
776708,The Wheatlands,2023-03-26T13:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.2
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.92
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
776708,The Wheatlands,2023-03-26T13:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.08
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.06
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.06
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
776708,The Wheatlands,2023-03-26T12:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
776708,The Wheatlands,2023-03-26T12:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.79
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
776708,The Wheatlands,2023-03-26T12:30:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.36
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
776708,The Wheatlands,2023-03-26T12:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
776708,The Wheatlands,2023-03-26T12:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.33
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
776708,The Wheatlands,2023-03-26T12:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.09
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
776708,The Wheatlands,2023-03-26T11:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.75
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.65
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776708,The Wheatlands,2023-03-26T11:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
776708,The Wheatlands,2023-03-26T11:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-26T11:20:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.51
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-26T11:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
