Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
776708,The Wheatlands,2023-03-26T11:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.61
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.59
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.24
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
776708,The Wheatlands,2023-03-26T10:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.55
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.09
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
776708,The Wheatlands,2023-03-26T10:40:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.89
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
776708,The Wheatlands,2023-03-26T10:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.23
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
776708,The Wheatlands,2023-03-26T10:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.19
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
776708,The Wheatlands,2023-03-26T10:10:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.73
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
776708,The Wheatlands,2023-03-26T10:00:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.3
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
776708,The Wheatlands,2023-03-26T09:50:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.15
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
776708,The Wheatlands,2023-03-26T09:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776708,The Wheatlands,2023-03-26T09:30:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.04
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776708,The Wheatlands,2023-03-26T09:20:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.07
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-03-26T09:10:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.22
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776708,The Wheatlands,2023-03-26T09:00:00.000+00:00,device,,,,0.009000000000000001
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
776708,The Wheatlands,2023-03-26T08:50:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.97
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
776708,The Wheatlands,2023-03-26T08:40:00.000+00:00,device,,,,0.008
776708,The Wheatlands,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
776708,The Wheatlands,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
776708,The Wheatlands,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
776708,The Wheatlands,2023-03-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
