Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
776708,The Wheatlands,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
776708,The Wheatlands,2023-03-27T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
776708,The Wheatlands,2023-03-27T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-03-27T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-27T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-03-27T22:50:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776708,The Wheatlands,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776708,The Wheatlands,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
776708,The Wheatlands,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776708,The Wheatlands,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776708,The Wheatlands,2023-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.47
776708,The Wheatlands,2023-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
776708,The Wheatlands,2023-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
776708,The Wheatlands,2023-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
776708,The Wheatlands,2023-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.04
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,transformer,,Temperature,C,15.7
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.58
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.3
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.35
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.33
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.8
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776708,The Wheatlands,2023-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.61
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
776708,The Wheatlands,2023-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.72
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.54
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
776708,The Wheatlands,2023-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.93
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
776708,The Wheatlands,2023-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.59
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
776708,The Wheatlands,2023-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.55
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.56
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776708,The Wheatlands,2023-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.98
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.83
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.49
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.81
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.51
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
776708,The Wheatlands,2023-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.69
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
776708,The Wheatlands,2023-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
