Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.6
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.44
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.2
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
776708,The Wheatlands,2023-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.98
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.32
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
776708,The Wheatlands,2023-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.57
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.71
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
776708,The Wheatlands,2023-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.59
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
776708,The Wheatlands,2023-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
776708,The Wheatlands,2023-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.49
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
776708,The Wheatlands,2023-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.14
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.27
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
776708,The Wheatlands,2023-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.31
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.07
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
776708,The Wheatlands,2023-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.25
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.78
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.67
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.09
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.38
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
776708,The Wheatlands,2023-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.13
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.89
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.06
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
776708,The Wheatlands,2023-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
776708,The Wheatlands,2023-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.3
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.88
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
776708,The Wheatlands,2023-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
776708,The Wheatlands,2023-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
776708,The Wheatlands,2023-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.38
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
