Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
776708,The Wheatlands,2023-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.97
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
776708,The Wheatlands,2023-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776708,The Wheatlands,2023-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.07
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.38
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.19
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.09
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
776708,The Wheatlands,2023-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.55
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.5
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
776708,The Wheatlands,2023-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.5
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.23
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.72
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
776708,The Wheatlands,2023-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.34
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.77
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776708,The Wheatlands,2023-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.92
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
776708,The Wheatlands,2023-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.3
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.52
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.96
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776708,The Wheatlands,2023-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.33
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.16
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
776708,The Wheatlands,2023-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.64
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776708,The Wheatlands,2023-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.54
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
776708,The Wheatlands,2023-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.08
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
776708,The Wheatlands,2023-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
776708,The Wheatlands,2023-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
776708,The Wheatlands,2023-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.32
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
