Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
776708,The Wheatlands,2023-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.1
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.55
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.16
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.34
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.89
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.67
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776708,The Wheatlands,2023-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.09
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.23
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.06
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.2
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.62
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.01
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.2
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.01
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.35
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.91
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.31
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
776708,The Wheatlands,2023-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.4
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.07
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,transformer,,Temperature,C,17.4
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.57
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.75
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.31
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.78
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,transformer,,Temperature,C,17.3
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.41
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.72
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.72
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.53
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.35
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,transformer,,Temperature,C,17.2
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.25
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.11
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.24
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.19
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.6
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.43
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
776708,The Wheatlands,2023-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.57
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.4
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.98
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.98
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
776708,The Wheatlands,2023-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.15
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.41
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.55
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776708,The Wheatlands,2023-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.45
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.36
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.29
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
776708,The Wheatlands,2023-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.68
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
