Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.73
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.83
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-0.36
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.15
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.51
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.76
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.48
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.8
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
776708,The Wheatlands,2023-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.67
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.2
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.7
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
776708,The Wheatlands,2023-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.51
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.79
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.19
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.42
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.86
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
776708,The Wheatlands,2023-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.27
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.69
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.02
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.67
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.47
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.43
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,transformer,,Temperature,C,16.0
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.88
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.31
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-3.84
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.24
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
776708,The Wheatlands,2023-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.28
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,-0.49
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.71
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,transformer,,Temperature,C,15.8
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.56
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.34
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.38
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776708,The Wheatlands,2023-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.82
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.3
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
776708,The Wheatlands,2023-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.29
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.23
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
776708,The Wheatlands,2023-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.69
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
776708,The Wheatlands,2023-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.13
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.43
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,transformer,,Temperature,C,15.9
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.11
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776708,The Wheatlands,2023-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
776708,The Wheatlands,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
776708,The Wheatlands,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.43
776708,The Wheatlands,2023-03-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
