Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.91
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.03
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.89
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
776708,The Wheatlands,2023-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.04
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776708,The Wheatlands,2023-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.68
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
776708,The Wheatlands,2023-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
776708,The Wheatlands,2023-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
776708,The Wheatlands,2023-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
776708,The Wheatlands,2023-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
776708,The Wheatlands,2023-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776708,The Wheatlands,2023-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.34
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,transformer,,Temperature,C,13.5
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776708,The Wheatlands,2023-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.56
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.02
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776708,The Wheatlands,2023-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,transformer,,Temperature,C,13.6
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
776708,The Wheatlands,2023-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.64
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,transformer,,Temperature,C,13.7
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.65
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.38
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.38
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,transformer,,Temperature,C,13.8
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.72
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.21
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
776708,The Wheatlands,2023-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.37
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
776708,The Wheatlands,2023-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,transformer,,Temperature,C,13.9
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
