Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,transformer,,Temperature,C,14.0
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.26
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.41
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.16
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,transformer,,Temperature,C,14.1
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,transformer,,Temperature,C,14.2
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.64
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,transformer,,Temperature,C,14.3
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.65
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
776708,The Wheatlands,2023-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,transformer,,Temperature,C,14.4
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.93
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
776708,The Wheatlands,2023-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.13
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.82
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
776708,The Wheatlands,2023-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,transformer,,Temperature,C,14.5
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
776708,The Wheatlands,2023-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.58
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,transformer,,Temperature,C,14.6
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.93
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.33
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.27
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.34
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.38
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,transformer,,Temperature,C,14.7
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.69
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.88
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.46
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.69
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.99
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.98
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,transformer,,Temperature,C,14.8
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.26
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.58
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.1
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.22
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.66
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.41
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.19
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.97
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.84
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
