Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.03
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.32
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.05
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.92
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.93
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.74
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.14
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.14
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.48
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.77
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.47
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.42
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.87
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,transformer,,Temperature,C,15.2
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.74
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.71
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.96
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.71
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.91
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.74
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.29
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.93
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.51
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.47
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.4
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.94
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.83
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.64
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.48
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.49
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.95
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.26
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.36
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.89
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.67
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.78
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.14
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.78
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.25
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.46
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.9
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.84
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.26
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.56
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.18
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.1
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
776708,The Wheatlands,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
776708,The Wheatlands,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
776708,The Wheatlands,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
776708,The Wheatlands,2023-03-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
