Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
776708,The Wheatlands,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.9
776708,The Wheatlands,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
776708,The Wheatlands,2023-03-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776708,The Wheatlands,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
776708,The Wheatlands,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
776708,The Wheatlands,2023-03-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
776708,The Wheatlands,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
776708,The Wheatlands,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776708,The Wheatlands,2023-03-28T22:10:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776708,The Wheatlands,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
776708,The Wheatlands,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
776708,The Wheatlands,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
776708,The Wheatlands,2023-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
776708,The Wheatlands,2023-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
776708,The Wheatlands,2023-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
776708,The Wheatlands,2023-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
776708,The Wheatlands,2023-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.1
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.51
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.95
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.29
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
776708,The Wheatlands,2023-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.36
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
776708,The Wheatlands,2023-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.56
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.97
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
776708,The Wheatlands,2023-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.13
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776708,The Wheatlands,2023-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.55
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.14
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.27
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
776708,The Wheatlands,2023-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776708,The Wheatlands,2023-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.22
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.18
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
776708,The Wheatlands,2023-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.25
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
776708,The Wheatlands,2023-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.71
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.54
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776708,The Wheatlands,2023-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.18
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
776708,The Wheatlands,2023-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.94
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
776708,The Wheatlands,2023-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.61
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.11
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
776708,The Wheatlands,2023-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
