Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
776708,The Wheatlands,2023-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.83
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.78
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
776708,The Wheatlands,2023-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.36
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
776708,The Wheatlands,2023-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.27
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.54
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.13
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
776708,The Wheatlands,2023-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.7
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
776708,The Wheatlands,2023-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.04
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.94
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.11
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
776708,The Wheatlands,2023-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.65
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
776708,The Wheatlands,2023-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.83
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.8
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.81
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.44
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
776708,The Wheatlands,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.44
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.79
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.47
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
776708,The Wheatlands,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.61
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.83
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
776708,The Wheatlands,2023-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
776708,The Wheatlands,2023-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.06
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
776708,The Wheatlands,2023-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.64
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.99
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
776708,The Wheatlands,2023-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
776708,The Wheatlands,2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.37
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
776708,The Wheatlands,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
