Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.06
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.61
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
776708,The Wheatlands,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.24
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
776708,The Wheatlands,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.29
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.46
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
776708,The Wheatlands,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.62
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
776708,The Wheatlands,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.98
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.66
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
776708,The Wheatlands,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
776708,The Wheatlands,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.6
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.7
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.34
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
776708,The Wheatlands,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,transformer,,Temperature,C,16.5
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.39
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
776708,The Wheatlands,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.74
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
776708,The Wheatlands,2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,transformer,,Temperature,C,16.4
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.23
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
776708,The Wheatlands,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,transformer,,Temperature,C,16.3
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.32
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
776708,The Wheatlands,2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,transformer,,Temperature,C,16.2
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.51
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776708,The Wheatlands,2023-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.41
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
776708,The Wheatlands,2023-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.54
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
776708,The Wheatlands,2023-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.19
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,transformer,,Temperature,C,16.1
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.25
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.78
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
776708,The Wheatlands,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
776708,The Wheatlands,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
776708,The Wheatlands,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
776708,The Wheatlands,2023-03-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
776708,The Wheatlands,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
776708,The Wheatlands,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
