Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.43
776708,The Wheatlands,2023-03-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776708,The Wheatlands,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
776708,The Wheatlands,2023-03-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-28T12:20:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
776708,The Wheatlands,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
776708,The Wheatlands,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776708,The Wheatlands,2023-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
776708,The Wheatlands,2023-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.39
776708,The Wheatlands,2023-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
776708,The Wheatlands,2023-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
776708,The Wheatlands,2023-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.53
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.06
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.07
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.1
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776708,The Wheatlands,2023-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.48
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.01
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,transformer,,Temperature,C,15.6
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
776708,The Wheatlands,2023-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.13
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.29
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.23
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.12
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.41
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.81
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.52
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
776708,The Wheatlands,2023-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.55
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.76
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.45
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.96
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.65
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.54
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
776708,The Wheatlands,2023-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,transformer,,Temperature,C,15.2
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.99
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.67
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,transformer,,Temperature,C,15.2
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.23
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
776708,The Wheatlands,2023-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.94
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.1
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
