Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
776708,The Wheatlands,2023-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.18
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.23
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.35
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.84
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.06
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.94
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
776708,The Wheatlands,2023-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.73
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.83
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.4
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.15
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
776708,The Wheatlands,2023-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.06
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.31
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.91
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
776708,The Wheatlands,2023-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.16
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.16
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.79
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
776708,The Wheatlands,2023-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.39
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.93
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
776708,The Wheatlands,2023-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.2
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776708,The Wheatlands,2023-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.06
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.65
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
776708,The Wheatlands,2023-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.08
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.86
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.39
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
776708,The Wheatlands,2023-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.97
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.65
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
776708,The Wheatlands,2023-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.71
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.95
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.93
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
776708,The Wheatlands,2023-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.39
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.79
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776708,The Wheatlands,2023-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,transformer,,Temperature,C,15.0
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.94
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
776708,The Wheatlands,2023-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
776708,The Wheatlands,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
776708,The Wheatlands,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
776708,The Wheatlands,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
776708,The Wheatlands,2023-03-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
776708,The Wheatlands,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
776708,The Wheatlands,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
776708,The Wheatlands,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
776708,The Wheatlands,2023-03-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
776708,The Wheatlands,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-28T07:30:00.000+00:00,transformer,,Temperature,C,14.9
776708,The Wheatlands,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
776708,The Wheatlands,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
