Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-28T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-03-28T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
776708,The Wheatlands,2023-03-28T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-28T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
776708,The Wheatlands,2023-03-28T05:00:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
776708,The Wheatlands,2023-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
776708,The Wheatlands,2023-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.79
776708,The Wheatlands,2023-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
776708,The Wheatlands,2023-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
776708,The Wheatlands,2023-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
776708,The Wheatlands,2023-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.06
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.28
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.76
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.62
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.39
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.4
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.25
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
776708,The Wheatlands,2023-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,transformer,,Temperature,C,15.1
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.88
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.62
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.55
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
776708,The Wheatlands,2023-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.31
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,transformer,,Temperature,C,15.2
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.4
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.22
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,transformer,,Temperature,C,15.2
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.16
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.55
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.25
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.96
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.69
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.9
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.31
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.2
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,transformer,,Temperature,C,15.3
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.14
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.81
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.91
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,transformer,,Temperature,C,15.4
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.84
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.92
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
776708,The Wheatlands,2023-03-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-03-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.24
776708,The Wheatlands,2023-03-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
776708,The Wheatlands,2023-03-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-03-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
