Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.01
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,transformer,,Temperature,C,15.5
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.73
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.72
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.29
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.59
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,89.8
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.85
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.4
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.14
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.17
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.3
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.22
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.71
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.7
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.4
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.47
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.94
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.74
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.57
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.77
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.03
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.73
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.59
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.1
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.97
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.6
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.1
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.6
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.22
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.68
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.17
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
776708,The Wheatlands,2023-03-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.64
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.88
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.76
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.58
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.24
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.94
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
776708,The Wheatlands,2023-03-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.87
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.95
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
