Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.85
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.82
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
776708,The Wheatlands,2023-03-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.8
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.64
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
776708,The Wheatlands,2023-03-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.66
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.48
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
776708,The Wheatlands,2023-03-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.87
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.97
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.86
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776708,The Wheatlands,2023-03-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.49
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
776708,The Wheatlands,2023-03-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.32
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.3
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
776708,The Wheatlands,2023-03-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.89
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
776708,The Wheatlands,2023-03-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.04
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.68
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.85
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
776708,The Wheatlands,2023-03-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.09
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.13
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.05
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
776708,The Wheatlands,2023-03-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.23
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.7
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.39
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
776708,The Wheatlands,2023-03-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.55
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
776708,The Wheatlands,2023-03-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.54
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
776708,The Wheatlands,2023-03-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.07
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.85
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
776708,The Wheatlands,2023-03-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.71
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
776708,The Wheatlands,2023-03-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.43
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.13
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
776708,The Wheatlands,2023-03-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
