Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.08
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
776708,The Wheatlands,2023-03-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.52
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.42
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
776708,The Wheatlands,2023-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.78
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776708,The Wheatlands,2023-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.26
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.09
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.14
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
776708,The Wheatlands,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
776708,The Wheatlands,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.67
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
776708,The Wheatlands,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.49
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.07
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.49
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.17
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.79
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
776708,The Wheatlands,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.05
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.25
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
776708,The Wheatlands,2023-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.96
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
776708,The Wheatlands,2023-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.65
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
776708,The Wheatlands,2023-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.84
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
776708,The Wheatlands,2023-03-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.19
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,16.94
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
776708,The Wheatlands,2023-03-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.05
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
776708,The Wheatlands,2023-03-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
776708,The Wheatlands,2023-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.95
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
776708,The Wheatlands,2023-03-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
