Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.21
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
776708,The Wheatlands,2023-03-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.16
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.71
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.66
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776708,The Wheatlands,2023-03-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.81
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
776708,The Wheatlands,2023-03-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.7
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.4
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
776708,The Wheatlands,2023-03-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.9
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.27
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
776708,The Wheatlands,2023-03-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.38
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
776708,The Wheatlands,2023-03-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
776708,The Wheatlands,2023-03-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.08
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
776708,The Wheatlands,2023-03-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.74
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.46
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
776708,The Wheatlands,2023-03-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.53
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
776708,The Wheatlands,2023-03-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.64
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.2
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.84
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,transformer,,Temperature,C,19.6
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.25
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.7
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
776708,The Wheatlands,2023-03-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.13
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
776708,The Wheatlands,2023-03-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.61
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.78
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.2
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,transformer,,Temperature,C,19.5
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-29T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-29T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-29T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
