Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
776708,The Wheatlands,2023-03-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-03-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.92
776708,The Wheatlands,2023-03-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.85
776708,The Wheatlands,2023-03-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
776708,The Wheatlands,2023-03-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
776708,The Wheatlands,2023-03-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,transformer,,Temperature,C,18.2
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.24
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
776708,The Wheatlands,2023-03-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.63
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.86
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.12
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
776708,The Wheatlands,2023-03-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.33
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,transformer,,Temperature,C,18.1
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.61
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.96
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.56
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776708,The Wheatlands,2023-03-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
776708,The Wheatlands,2023-03-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.68
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,transformer,,Temperature,C,18.0
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.64
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.39
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
776708,The Wheatlands,2023-03-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.57
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
776708,The Wheatlands,2023-03-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
776708,The Wheatlands,2023-03-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,transformer,,Temperature,C,17.9
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.4
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.37
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
776708,The Wheatlands,2023-03-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.02
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.95
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-03-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
776708,The Wheatlands,2023-03-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.36
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.51
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.32
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,transformer,,Temperature,C,17.8
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.18
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.23
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
776708,The Wheatlands,2023-03-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.88
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
776708,The Wheatlands,2023-03-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,transformer,,Temperature,C,17.7
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
776708,The Wheatlands,2023-03-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
776708,The Wheatlands,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
776708,The Wheatlands,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
776708,The Wheatlands,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
776708,The Wheatlands,2023-03-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
776708,The Wheatlands,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
776708,The Wheatlands,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
