Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
776708,The Wheatlands,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
776708,The Wheatlands,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
776708,The Wheatlands,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
776708,The Wheatlands,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
776708,The Wheatlands,2023-03-29T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
776708,The Wheatlands,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
776708,The Wheatlands,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-29T06:20:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
776708,The Wheatlands,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
776708,The Wheatlands,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
776708,The Wheatlands,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
776708,The Wheatlands,2023-03-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
776708,The Wheatlands,2023-03-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.41
776708,The Wheatlands,2023-03-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.69
776708,The Wheatlands,2023-03-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
776708,The Wheatlands,2023-03-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
776708,The Wheatlands,2023-03-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
776708,The Wheatlands,2023-03-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.12
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.91
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,transformer,,Temperature,C,17.1
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.48
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
776708,The Wheatlands,2023-03-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.78
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.01
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
776708,The Wheatlands,2023-03-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.33
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.53
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-03-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.65
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.84
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.61
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.72
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.89
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.3
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.62
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.53
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
776708,The Wheatlands,2023-03-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.54
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,transformer,,Temperature,C,17.0
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.63
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.65
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.83
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.2
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.41
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
776708,The Wheatlands,2023-03-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.85
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.02
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
776708,The Wheatlands,2023-03-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.39
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.93
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.67
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.17
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.46
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.88
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.38
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.97
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
776708,The Wheatlands,2023-03-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
