Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.21
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.74
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
776708,The Wheatlands,2023-03-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.54
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.2
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.31
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.18
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.41
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.81
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.25
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.1
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,transformer,,Temperature,C,16.9
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
776708,The Wheatlands,2023-03-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
776708,The Wheatlands,2023-03-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.47
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.46
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.34
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.54
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.44
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.58
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.36
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.94
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.32
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.09
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.12
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
776708,The Wheatlands,2023-03-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.77
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.01
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.33
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
776708,The Wheatlands,2023-03-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.64
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.05
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.08
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.49
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.1
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.44
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.03
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.92
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.59
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.9
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.19
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.28
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.83
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
776708,The Wheatlands,2023-03-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.59
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.94
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.38
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
