Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.11
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.97
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
776708,The Wheatlands,2023-03-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.7
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,transformer,,Temperature,C,16.8
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.22
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.95
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
776708,The Wheatlands,2023-03-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.63
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.87
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.6
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.95
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,transformer,,Temperature,C,16.7
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.56
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.12
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.1
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.97
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.04
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.22
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.73
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.5
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
776708,The Wheatlands,2023-03-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.07
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.21
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.91
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
776708,The Wheatlands,2023-03-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.53
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.63
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.16
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.47
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,transformer,,Temperature,C,16.6
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.57
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.88
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,transformer,,Temperature,C,19.7
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.39
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.85
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.71
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
776708,The Wheatlands,2023-03-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.19
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.96
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.1
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.17
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
776708,The Wheatlands,2023-03-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.68
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,transformer,,Temperature,C,19.8
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.3
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.08
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.15
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,transformer,,Temperature,C,19.9
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.77
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.8
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
776708,The Wheatlands,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
776708,The Wheatlands,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
776708,The Wheatlands,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
776708,The Wheatlands,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.48
776708,The Wheatlands,2023-03-30T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
776708,The Wheatlands,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
776708,The Wheatlands,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.8
776708,The Wheatlands,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
776708,The Wheatlands,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
776708,The Wheatlands,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
776708,The Wheatlands,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
776708,The Wheatlands,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.65
776708,The Wheatlands,2023-03-30T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
776708,The Wheatlands,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
776708,The Wheatlands,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
776708,The Wheatlands,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
776708,The Wheatlands,2023-03-30T23:00:00.000+00:00,transformer,,Temperature,C,19.9
