Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
776708,The Wheatlands,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
776708,The Wheatlands,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
776708,The Wheatlands,2023-03-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
776708,The Wheatlands,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
776708,The Wheatlands,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
776708,The Wheatlands,2023-03-30T20:30:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
776708,The Wheatlands,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
776708,The Wheatlands,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
776708,The Wheatlands,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
776708,The Wheatlands,2023-03-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
776708,The Wheatlands,2023-03-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
776708,The Wheatlands,2023-03-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
776708,The Wheatlands,2023-03-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
776708,The Wheatlands,2023-03-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
776708,The Wheatlands,2023-03-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
776708,The Wheatlands,2023-03-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776708,The Wheatlands,2023-03-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
776708,The Wheatlands,2023-03-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
776708,The Wheatlands,2023-03-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.65
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
776708,The Wheatlands,2023-03-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.52
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.31
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
776708,The Wheatlands,2023-03-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.18
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.86
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
776708,The Wheatlands,2023-03-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.7
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
776708,The Wheatlands,2023-03-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.52
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.69
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
776708,The Wheatlands,2023-03-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.45
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.86
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
776708,The Wheatlands,2023-03-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
776708,The Wheatlands,2023-03-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.72
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
776708,The Wheatlands,2023-03-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.77
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
776708,The Wheatlands,2023-03-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.28
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
776708,The Wheatlands,2023-03-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.14
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
776708,The Wheatlands,2023-03-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,transformer,,Temperature,C,20.7
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.42
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
776708,The Wheatlands,2023-03-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.82
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.78
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
776708,The Wheatlands,2023-03-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
