Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
776708,The Wheatlands,2023-03-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.13
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.44
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
776708,The Wheatlands,2023-03-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.3
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.86
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,transformer,,Temperature,C,20.8
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
776708,The Wheatlands,2023-03-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.79
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.75
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
776708,The Wheatlands,2023-03-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.62
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.01
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
776708,The Wheatlands,2023-03-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.48
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.42
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.92
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
776708,The Wheatlands,2023-03-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.1
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
776708,The Wheatlands,2023-03-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.49
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
776708,The Wheatlands,2023-03-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.95
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.32
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
776708,The Wheatlands,2023-03-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.99
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
776708,The Wheatlands,2023-03-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.63
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
776708,The Wheatlands,2023-03-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.58
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
776708,The Wheatlands,2023-03-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.58
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.05
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.44
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
776708,The Wheatlands,2023-03-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.21
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.53
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
776708,The Wheatlands,2023-03-30T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
776708,The Wheatlands,2023-03-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
776708,The Wheatlands,2023-03-30T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
776708,The Wheatlands,2023-03-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
776708,The Wheatlands,2023-03-30T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
776708,The Wheatlands,2023-03-30T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-30T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-03-30T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
776708,The Wheatlands,2023-03-30T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-30T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
776708,The Wheatlands,2023-03-30T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-30T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
776708,The Wheatlands,2023-03-30T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
776708,The Wheatlands,2023-03-30T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
776708,The Wheatlands,2023-03-30T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
776708,The Wheatlands,2023-03-30T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.4
776708,The Wheatlands,2023-03-30T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
776708,The Wheatlands,2023-03-30T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
776708,The Wheatlands,2023-03-30T15:40:00.000+00:00,transformer,,Temperature,C,21.0
776708,The Wheatlands,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
776708,The Wheatlands,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
776708,The Wheatlands,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
776708,The Wheatlands,2023-03-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
776708,The Wheatlands,2023-03-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-03-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
776708,The Wheatlands,2023-03-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.97
776708,The Wheatlands,2023-03-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
776708,The Wheatlands,2023-03-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.55
