Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
776708,The Wheatlands,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
776708,The Wheatlands,2023-03-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
776708,The Wheatlands,2023-03-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.25
776708,The Wheatlands,2023-03-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.31
776708,The Wheatlands,2023-03-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.06
776708,The Wheatlands,2023-03-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
776708,The Wheatlands,2023-03-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
776708,The Wheatlands,2023-03-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
776708,The Wheatlands,2023-03-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.04
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.7
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,transformer,,Temperature,C,21.1
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.1
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.21
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
776708,The Wheatlands,2023-03-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.04
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.37
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,transformer,,Temperature,C,20.9
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.41
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.45
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.14
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
776708,The Wheatlands,2023-03-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.58
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.58
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.42
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,transformer,,Temperature,C,20.7
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.16
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.78
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
776708,The Wheatlands,2023-03-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.05
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.45
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.25
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.8
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.55
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,transformer,,Temperature,C,20.6
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.6
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
776708,The Wheatlands,2023-03-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.58
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.14
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.25
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
776708,The Wheatlands,2023-03-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.45
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.4
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.25
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.94
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
776708,The Wheatlands,2023-03-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.65
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.04
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.48
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
776708,The Wheatlands,2023-03-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.58
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.47
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
776708,The Wheatlands,2023-03-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.31
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.63
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.05
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
776708,The Wheatlands,2023-03-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
776708,The Wheatlands,2023-03-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.05
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
776708,The Wheatlands,2023-03-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.99
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,transformer,,Temperature,C,20.5
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.73
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
776708,The Wheatlands,2023-03-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.15
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,transformer,,Temperature,C,20.4
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.18
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.02
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
776708,The Wheatlands,2023-03-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,transformer,,Temperature,C,20.3
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.64
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.18
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.41
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
776708,The Wheatlands,2023-03-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.1
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
776708,The Wheatlands,2023-03-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
